Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.97
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.46
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.95
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.36
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.61
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252933,Blue Waters Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252933,Blue Waters Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,16.7
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
