Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,16.7
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,16.7
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,16.7
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252933,Blue Waters Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
