Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.2
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,15.7
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,15.7
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
