Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.4
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.4
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.4
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.3
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.3
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.3
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.3
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.3
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.2
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.2
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.2
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.1
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.1
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.1
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.0
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
