Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.0
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.0
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,14.9
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.32
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,14.9
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,14.9
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,14.8
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,14.8
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,14.7
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,14.6
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,14.6
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,14.6
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,14.5
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.77
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,14.5
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,14.4
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,14.4
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,14.4
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,14.3
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,14.3
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,14.3
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
