Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,14.3
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,14.2
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,14.2
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,14.2
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,14.1
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,14.1
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,14.1
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,14.1
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,14.1
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,14.1
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
