Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.2
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
