Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,16.7
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
