Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
