Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
