Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252933,Blue Waters Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.2
