Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
