Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,18.3
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,18.3
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,18.2
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,18.2
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,18.2
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
