Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,18.2
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,18.2
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,18.2
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,18.2
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,18.2
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,18.2
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,18.1
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,18.1
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,18.1
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,18.1
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,18.1
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,18.1
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,18.0
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,18.0
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,18.0
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,18.0
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,18.0
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,17.9
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,17.9
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,17.9
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
