Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,17.9
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,17.9
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,17.8
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,17.8
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
252933,Blue Waters Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,17.8
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
252933,Blue Waters Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,17.8
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,17.8
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,17.7
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,17.7
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,17.6
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,17.6
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,17.6
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,17.6
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,17.6
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252933,Blue Waters Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.11
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,17.5
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
