Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,17.4
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,17.0
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,16.9
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,16.8
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,16.7
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
