Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,16.6
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
252933,Blue Waters Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,16.5
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,16.4
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.3
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.2
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.2
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,16.1
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
