Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.0
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
