Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,15.7
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,15.7
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
