Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,15.5
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.3
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,15.6
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,15.7
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,15.7
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,15.8
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,15.9
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
